Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113776,Pursey Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.11
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.23
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.85
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.93
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.45
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.75
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.32
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.38
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.59
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.44
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.07
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.2
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.82
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113776,Pursey Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.47
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.23
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.19
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,15.7
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.32
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.35
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.19
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.79
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.57
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.1
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.63
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,15.7
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113776,Pursey Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.06
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.43
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.39
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.52
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.63
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113776,Pursey Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.34
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.46
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.76
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.2
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113776,Pursey Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.55
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.36
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.54
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.5
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,52.9
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.38
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113776,Pursey Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.3
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.97
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.6
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.04
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.09
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.86
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113776,Pursey Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.57
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.21
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.9
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.7
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
