Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.73
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.8
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.1
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113776,Pursey Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.47
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.34
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.8
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.87
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.08
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.69
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.37
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.54
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.21
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.27
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.54
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.39
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.42
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.02
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.13
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.72
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.8
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113776,Pursey Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.05
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.16
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.46
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.4
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.82
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
113776,Pursey Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.31
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.34
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.74
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.58
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113776,Pursey Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.93
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.08
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.43
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.1
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.08
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.33
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.2
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.27
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.58
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.81
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113776,Pursey Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.62
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.59
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.43
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.05
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.2
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.84
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113776,Pursey Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.63
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.07
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.62
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.62
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.25
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.15
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113776,Pursey Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.72
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.82
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
