Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.24
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.36
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.58
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113776,Pursey Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.27
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.6
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.14
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.59
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.86
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113776,Pursey Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.86
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.42
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.09
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.31
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.97
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.56
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.95
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113776,Pursey Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.74
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.06
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.17
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.08
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.56
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.97
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.77
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.2
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.01
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113776,Pursey Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.25
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.5
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.39
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.19
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.24
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113776,Pursey Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.9
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.9
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.81
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.17
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.44
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.9
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.85
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.3
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.39
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.81
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.03
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.97
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113776,Pursey Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.23
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.99
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.29
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.73
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.85
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.32
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.7
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.96
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.81
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.21
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.63
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.13
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
