Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.4
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.17
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.62
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113776,Pursey Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.41
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.54
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.54
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.98
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.95
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.02
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.47
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.31
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113776,Pursey Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.11
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.01
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.93
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.86
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.97
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113776,Pursey Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.57
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.15
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.79
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.07
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113776,Pursey Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.01
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.5
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.86
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.31
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.78
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
113776,Pursey Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.92
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.51
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.15
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.17
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.1
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.47
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.33
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.98
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113776,Pursey Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.57
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.38
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.42
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.06
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.17
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113776,Pursey Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.38
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.39
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.31
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.89
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.9
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.73
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.14
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.74
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
113776,Pursey Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.41
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.41
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.55
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.17
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.14
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.19
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113776,Pursey Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.76
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.02
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.62
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.1
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.64
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
