Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113776,Pursey Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.16
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.04
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.31
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.71
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.69
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.13
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.15
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.27
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.11
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.09
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.3
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.54
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.96
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113776,Pursey Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.28
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.37
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.43
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.26
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.73
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.64
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.04
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.54
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.58
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.74
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113776,Pursey Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.14
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.7
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.39
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.16
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.61
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113776,Pursey Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.56
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.19
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.82
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.85
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.3
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.56
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113776,Pursey Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.65
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.36
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.9
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.02
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.89
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.29
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113776,Pursey Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.31
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.04
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.45
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.91
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.27
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.12
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.88
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.14
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113776,Pursey Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.89
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.46
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.7
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.33
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.58
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.63
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.57
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.44
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113776,Pursey Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.97
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.02
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.54
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.11
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.38
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.43
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.62
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
