Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113776,Pursey Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.62
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.41
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.33
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.85
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.64
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.84
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.08
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113776,Pursey Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.06
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.53
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.73
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.23
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.48
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.92
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113776,Pursey Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.54
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.75
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.79
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113776,Pursey Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.69
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.62
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.17
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.03
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113776,Pursey Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.63
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.59
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.09
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.9
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.43
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.48
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.57
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,14.7
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.03
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.17
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.19
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.44
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.48
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.82
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.12
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.78
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.48
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.84
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.05
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.23
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.62
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.58
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.97
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.92
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.9
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.73
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
