Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.96
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.21
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.27
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.43
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.3
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.55
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.16
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.96
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.41
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.52
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.86
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.0
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.56
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.29
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.2
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.57
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.08
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.57
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.21
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.22
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.08
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.95
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.61
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.7
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.04
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.63
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.18
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.62
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.64
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.21
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.25
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113776,Pursey Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.45
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.51
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.14
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.09
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.38
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.43
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.43
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.2
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.69
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.51
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.42
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
