Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.52
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113776,Pursey Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.74
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.49
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.67
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.99
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.45
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.53
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.56
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.72
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113776,Pursey Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.74
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.74
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.17
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.33
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.81
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.97
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113776,Pursey Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.97
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.13
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.42
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.84
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.68
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.26
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113776,Pursey Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.93
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.33
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.02
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.81
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.28
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.38
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.58
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.65
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.35
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.64
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.8
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.96
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.95
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.32
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.9
