Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.39
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.01
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.84
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.4
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.69
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.97
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,15.7
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.58
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.04
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.0
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.77
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.52
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.09
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.42
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.44
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.95
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.66
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113776,Pursey Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.96
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.68
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.74
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.5
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.72
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.89
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.43
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.42
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.26
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.37
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.21
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.21
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.36
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.11
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.59
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.28
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.43
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.69
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.61
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.57
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.13
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.36
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.68
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.91
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.43
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.23
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.61
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.0
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.37
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.86
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
