Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.86
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.19
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.42
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.02
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.7
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.99
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.15
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.57
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.9
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.56
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.69
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.38
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.0
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.74
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.61
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.41
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.39
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.49
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.82
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.83
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.23
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.09
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.5
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,16.7
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.01
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.07
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.23
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.35
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.45
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,14.7
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.32
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.36
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.83
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.47
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.39
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.85
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.29
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.63
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.38
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.55
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.93
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.25
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.3
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.66
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.19
