Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
113776,Pursey Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.65
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.78
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.45
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.55
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.43
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.92
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.62
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.98
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.75
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.93
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.56
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.02
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113776,Pursey Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.66
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.73
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.7
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.08
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.9
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.93
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.19
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.05
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.17
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.53
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.24
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.44
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.38
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113776,Pursey Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.53
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.64
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.37
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.15
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.63
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.85
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113776,Pursey Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.15
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.62
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.95
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.35
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.51
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.28
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.1
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.51
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113776,Pursey Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.03
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.38
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.94
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.09
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.47
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.25
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.55
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
113776,Pursey Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.63
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.54
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.38
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.1
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.26
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.51
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.7
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.2
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113776,Pursey Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.75
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.92
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.81
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.75
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.53
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.25
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.7
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113776,Pursey Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.1
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.58
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.0
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
