Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.69
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.32
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.53
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113776,Pursey Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.29
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.29
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.2
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.63
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.72
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.44
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.18
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.88
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113776,Pursey Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.26
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.58
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.78
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.33
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.92
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.07
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.15
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.3
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.3
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113776,Pursey Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.19
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.75
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.69
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.61
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.99
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.58
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.05
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113776,Pursey Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.13
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.95
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.5
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.97
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.2
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.58
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.87
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.88
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.83
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113776,Pursey Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.72
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.12
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.13
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.45
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.86
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.23
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.48
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.44
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
113776,Pursey Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.88
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.87
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.73
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.4
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.17
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.81
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.68
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.44
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113776,Pursey Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.1
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.91
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.71
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.86
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.58
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.35
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.02
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.66
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113776,Pursey Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.4
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.07
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.64
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.71
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.94
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,49.6
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.41
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.11
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.13
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.3
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.9
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113776,Pursey Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.53
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.25
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.23
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.44
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.16
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.85
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.98
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.3
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113776,Pursey Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.29
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.63
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.3
