Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.85
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.47
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.32
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.44
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.77
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113776,Pursey Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.61
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.43
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.06
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.98
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.51
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.41
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.88
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.95
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.76
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113776,Pursey Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.94
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.28
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.29
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.51
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.61
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.79
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.43
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.63
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.4
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.2
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113776,Pursey Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.96
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.87
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.27
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.33
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.4
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.64
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.22
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.52
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113776,Pursey Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.66
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.61
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.64
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.31
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.81
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.03
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.5
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.34
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.51
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
113776,Pursey Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.94
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.78
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.77
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.75
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.99
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.34
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.09
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.5
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.46
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
113776,Pursey Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.87
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.72
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.64
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.0
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.07
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.54
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.07
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.12
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.44
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.7
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.3
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.9
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.78
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
113776,Pursey Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.82
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.69
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.47
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.83
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.86
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.37
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.07
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.85
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
113776,Pursey Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.2
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.31
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.72
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.58
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.72
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.3
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.25
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.52
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.38
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.28
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.19
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
113776,Pursey Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.34
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.28
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.76
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.34
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.92
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.37
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.42
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.99
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.48
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.7
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
