Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
113776,Pursey Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.71
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.32
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.67
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.25
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.4
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.55
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.1
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.46
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.61
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.3
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
113776,Pursey Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.4
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.32
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.25
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.58
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.53
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.39
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.32
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.18
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
113776,Pursey Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.83
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.49
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.86
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.43
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.94
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.15
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.51
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.29
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.34
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,58.7
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.6
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
113776,Pursey Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.6
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.94
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.15
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.98
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.49
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.68
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.12
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.19
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.3
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113776,Pursey Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.99
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.86
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.06
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.6
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.06
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.39
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.38
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.08
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.11
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.7
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113776,Pursey Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.33
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.19
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.96
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.07
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.91
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.68
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.3
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.9
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.38
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.27
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.0
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
113776,Pursey Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.46
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.8
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.35
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.3
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.04
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.12
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.72
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.63
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113776,Pursey Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.01
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.02
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.67
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.21
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.54
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.45
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.15
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.48
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.74
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.17
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113776,Pursey Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.27
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.66
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.43
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.77
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.75
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.96
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.22
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.49
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.8
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.94
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
113776,Pursey Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.61
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.62
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.0
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.22
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.61
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.34
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.23
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.65
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.4
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.5
