Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
113776,Pursey Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.51
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.58
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.64
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.26
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.97
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.62
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.29
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.5
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.23
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.5
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113776,Pursey Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.1
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.52
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.58
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.19
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.21
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.08
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.0
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.36
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113776,Pursey Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.53
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.36
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.31
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.06
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.05
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.17
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113776,Pursey Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.77
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.72
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.57
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.4
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.59
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.38
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.63
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.22
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.85
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.61
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.53
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.91
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113776,Pursey Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.59
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.56
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.29
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.03
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.7
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.02
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.23
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.86
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113776,Pursey Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.73
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.81
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.47
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.78
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.41
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.47
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.7
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113776,Pursey Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.99
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.64
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.86
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.04
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.57
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113776,Pursey Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.86
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.94
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.2
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.3
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.39
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.53
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.97
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.95
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.7
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.47
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
