Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.25
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.59
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.17
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.45
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.96
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.4
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.34
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.93
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.0
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113776,Pursey Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.59
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.0
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.91
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.43
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.55
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.78
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.1
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.9
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.51
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.06
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.79
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.36
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.73
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.85
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.86
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.59
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113776,Pursey Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.67
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.66
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.58
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.19
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.73
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.89
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.86
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.57
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113776,Pursey Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.88
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.05
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.71
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.4
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.52
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.77
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.79
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.85
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.42
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.25
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.0
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.46
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.43
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.24
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.62
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.38
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113776,Pursey Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.33
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.74
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.7
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.62
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.72
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113776,Pursey Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.19
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.0
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.04
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.72
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.43
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.59
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.43
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.58
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
113776,Pursey Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.0
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.48
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.09
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.3
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.42
