Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.95
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.54
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.66
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113776,Pursey Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.23
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.11
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.92
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.87
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.41
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.03
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.69
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.99
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.14
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113776,Pursey Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.61
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.87
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.0
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.58
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.47
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.81
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113776,Pursey Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.15
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.43
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.93
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.83
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.0
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113776,Pursey Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.68
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.71
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.03
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.93
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.08
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.4
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113776,Pursey Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.16
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.9
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.44
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.86
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.45
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113776,Pursey Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.59
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.1
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.08
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.72
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113776,Pursey Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.92
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.92
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.15
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.23
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.66
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.68
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113776,Pursey Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.61
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.03
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
113776,Pursey Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
