Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.47
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.49
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.11
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.16
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.09
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113776,Pursey Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.02
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.48
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.51
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.22
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.07
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.41
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
113776,Pursey Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.2
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.77
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.32
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.47
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113776,Pursey Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.21
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.61
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.88
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.28
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.36
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.55
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.69
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113776,Pursey Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.27
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.38
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.66
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.08
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.11
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.63
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.96
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.43
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.09
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113776,Pursey Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.72
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.94
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.51
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.82
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.49
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113776,Pursey Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.75
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.03
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.46
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.31
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.24
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113776,Pursey Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.45
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.99
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.03
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.18
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.5
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.38
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.89
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113776,Pursey Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.83
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.52
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.94
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.98
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.54
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.94
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.91
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.35
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.12
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.72
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.42
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.04
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.27
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.42
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.29
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.46
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
