Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113776,Pursey Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.79
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.23
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.36
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.98
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.27
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.13
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113776,Pursey Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.03
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.51
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.9
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.84
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.7
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113776,Pursey Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.92
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.18
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.62
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.78
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.25
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.23
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.34
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.49
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.13
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.7
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.13
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113776,Pursey Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.73
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.69
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.32
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.89
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.98
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.4
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113776,Pursey Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.18
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.6
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.15
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.06
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.39
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.2
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113776,Pursey Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.74
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.92
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.06
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.4
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.2
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.44
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
113776,Pursey Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.04
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.88
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.09
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.0
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.37
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113776,Pursey Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.98
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.83
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.31
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.88
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.97
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.58
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.3
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113776,Pursey Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.69
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.98
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.67
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.02
