Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.17
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
113776,Pursey Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.58
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.89
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.98
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.82
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.4
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.06
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.36
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
113776,Pursey Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.31
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.36
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.21
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.53
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.38
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.63
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.35
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.5
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113776,Pursey Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.07
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.99
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.83
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.93
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113776,Pursey Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.96
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.68
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.19
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.12
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.26
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113776,Pursey Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.18
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.08
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.77
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.84
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.21
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.93
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.68
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.44
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.72
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.57
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.35
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.2
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.34
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.94
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113776,Pursey Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.58
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.26
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.36
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.05
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.67
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.06
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.36
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.5
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
113776,Pursey Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.0
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.68
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.84
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.71
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113776,Pursey Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.97
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.65
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.8
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.84
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113776,Pursey Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.77
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.27
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.16
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.16
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
