Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.38
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.0
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.74
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.06
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.66
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.43
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.9
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113776,Pursey Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.98
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.27
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.5
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.16
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.1
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.28
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.02
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.55
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.87
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.15
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.65
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.8
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.12
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.23
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.35
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.68
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.58
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.31
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.76
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.86
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.56
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.83
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.67
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.64
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.53
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.76
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.01
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.51
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.9
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.86
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.17
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.53
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.3
