Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.7
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.57
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.6
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.85
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.3
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.89
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.84
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.77
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.36
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.69
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113776,Pursey Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.58
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.09
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.74
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.96
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113776,Pursey Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.64
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.3
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.68
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.06
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113776,Pursey Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.24
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.45
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.5
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.11
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.28
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.67
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.68
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.28
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.7
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
