Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113776,Pursey Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.31
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.77
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.7
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.56
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.03
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.83
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.53
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113776,Pursey Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.66
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.06
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.58
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.66
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.79
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113776,Pursey Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.08
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.21
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.09
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.7
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113776,Pursey Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.46
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.77
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.11
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.3
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
113776,Pursey Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.25
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.89
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.14
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.17
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113776,Pursey Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.16
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.38
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
113776,Pursey Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.39
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.48
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
113776,Pursey Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.55
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.71
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.18
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.18
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.08
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.47
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113776,Pursey Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.99
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.81
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.37
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
