Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113776,Pursey Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.88
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.17
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.32
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.83
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113776,Pursey Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.05
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.37
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.86
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.29
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.17
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.4
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.11
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.4
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.47
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.59
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.03
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.6
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.05
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.86
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.32
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.34
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.08
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.48
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.14
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.13
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.75
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.78
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.44
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.27
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.15
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.12
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.2
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.53
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113776,Pursey Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.46
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.52
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.21
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.5
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.72
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.35
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.77
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113776,Pursey Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.0
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
