Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.79
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.47
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113776,Pursey Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.07
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.64
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.1
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.13
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113776,Pursey Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.47
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.97
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.58
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.54
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
113776,Pursey Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.9
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.07
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.93
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.0
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.0
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
113776,Pursey Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.09
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.88
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.41
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.89
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.46
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.5
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.24
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.71
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.19
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.32
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.48
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.04
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.07
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.51
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.45
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.64
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.55
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.23
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.91
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.87
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.01
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.84
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.7
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.4
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.17
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.06
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113776,Pursey Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.86
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.21
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.76
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.33
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.82
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.69
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.71
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.94
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.76
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.15
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.95
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.06
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.67
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
