Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.1
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.32
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,14.7
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.74
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.07
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.77
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.0
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,71.7
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.89
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.57
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,14.7
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.9
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.98
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.18
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.87
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,58.2
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.09
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.7
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.61
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.14
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.82
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.33
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.38
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.7
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.49
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.88
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.66
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113776,Pursey Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.75
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.57
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.97
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.88
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.36
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,48.8
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.47
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.81
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.81
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.42
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113776,Pursey Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.92
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.57
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,51.7
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.45
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.79
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.04
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.37
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.2
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113776,Pursey Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.69
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.0
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.1
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.98
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,55.5
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.2
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.14
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.68
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.77
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113776,Pursey Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.19
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.03
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.25
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,56.3
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.57
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.05
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.37
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.63
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.33
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113776,Pursey Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.2
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.91
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.35
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.79
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.75
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,61.7
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.48
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.7
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.35
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.34
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.8
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.2
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113776,Pursey Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.85
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,20.05
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,66.9
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.1
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.59
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.61
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.15
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.78
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113776,Pursey Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.26
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
