Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.55
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.95
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.98
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,55.0
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.87
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.38
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.54
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113776,Pursey Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.71
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.17
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.49
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,53.3
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.59
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.81
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113776,Pursey Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.96
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.79
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.33
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.83
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,66.9
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.1
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.97
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.96
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.96
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.0
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.47
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.39
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.28
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,58.0
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.15
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.5
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.93
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113776,Pursey Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.6
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.24
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.12
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.96
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.52
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.22
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.71
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.19
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113776,Pursey Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.75
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.91
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.23
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.41
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.21
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.06
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.86
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.18
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
113776,Pursey Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.8
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.43
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.39
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.33
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,21.75
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.16
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.64
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,67.5
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.67
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.03
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.09
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.53
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.5
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.7
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.24
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113776,Pursey Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.79
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.73
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.23
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.5
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.83
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.75
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.89
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.91
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.62
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.5
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113776,Pursey Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.54
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.77
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.29
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.81
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.7
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.45
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.47
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.01
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.99
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,14.7
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113776,Pursey Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.1
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.52
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.26
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.7
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.69
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.93
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.48
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.7
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.1
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,14.7
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
