Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113776,Pursey Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.7
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.03
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.99
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.01
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.85
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,51.1
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.83
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.12
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.8
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.76
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113776,Pursey Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.81
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.32
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.46
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.9
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.38
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.06
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.68
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.31
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.94
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.7
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.7
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.33
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113776,Pursey Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.37
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.4
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.98
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.54
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.73
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.73
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.1
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.52
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.82
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.6
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.5
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
113776,Pursey Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.18
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.24
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.26
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.68
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.93
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.37
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.72
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.24
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.9
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.18
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,50.9
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.3
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.3
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113776,Pursey Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.54
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.16
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.78
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.37
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.37
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.26
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.39
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.21
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.17
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.57
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
113776,Pursey Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.45
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.55
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.61
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.39
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.35
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.84
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.04
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.27
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.28
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.73
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.9
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.5
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.94
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
113776,Pursey Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.88
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.91
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.47
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.38
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.66
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.97
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.47
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.96
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.74
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.1
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
113776,Pursey Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.37
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.35
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.87
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.2
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.75
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.3
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.83
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.46
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.42
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.38
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.3
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.9
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
113776,Pursey Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.41
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.95
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.28
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.78
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.15
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.59
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.98
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.86
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.91
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.2
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113776,Pursey Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.31
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.11
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.99
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.36
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.9
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.19
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.52
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.46
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.78
