Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.18
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.7
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.31
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
113776,Pursey Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.72
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.69
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.94
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.91
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.34
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.99
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.54
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.45
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.67
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.61
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.3
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
113776,Pursey Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.09
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.59
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.57
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.48
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.04
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.38
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.42
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.03
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113776,Pursey Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.72
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.42
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.04
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.51
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.07
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.87
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.08
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.49
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113776,Pursey Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.34
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.01
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.55
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.08
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.54
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.0
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.98
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.13
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.68
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113776,Pursey Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.45
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.01
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.25
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.44
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.37
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.12
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.1
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
113776,Pursey Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.22
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.18
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.4
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.31
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.04
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.52
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.61
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.5
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113776,Pursey Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.17
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.6
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.17
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.17
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.45
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.68
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.73
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113776,Pursey Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.61
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.64
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.94
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.0
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.87
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
113776,Pursey Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.94
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.31
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.34
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.49
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.4
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113776,Pursey Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.16
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.65
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.81
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.25
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
