Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.65
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113776,Pursey Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.69
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.51
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.48
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.41
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.99
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.89
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.98
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.6
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
113776,Pursey Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.52
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.61
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.0
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.27
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.52
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.2
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.53
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.08
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.97
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.46
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.83
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.65
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.55
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.51
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.66
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.83
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.03
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113776,Pursey Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.99
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.74
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.57
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.21
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.97
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.4
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.13
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.4
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.23
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.3
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.48
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.72
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.91
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.4
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.1
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.66
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.25
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.23
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.14
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.3
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.52
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.61
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.58
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.71
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.85
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.7
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,14.2
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113776,Pursey Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.81
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.88
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.73
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.92
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.1
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.13
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.33
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.63
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.06
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.82
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.0
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113776,Pursey Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.37
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.46
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
