Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.64
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,13.9
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.56
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.09
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.95
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.07
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.77
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.62
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.8
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.0
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.92
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.29
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.64
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.28
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.23
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,13.8
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.26
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.33
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.15
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.94
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.89
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,13.6
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.13
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.64
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.14
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,13.5
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113776,Pursey Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.02
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.32
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.22
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.25
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,13.5
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113776,Pursey Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.63
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.57
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.91
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.98
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,13.4
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113776,Pursey Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.23
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.22
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.06
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.57
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.7
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.11
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,13.3
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.95
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.68
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.21
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.9
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.21
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.2
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.0
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.04
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.49
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.59
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.75
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.63
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.1
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
