Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.97
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.29
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,51.4
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.97
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.79
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.0
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113776,Pursey Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.72
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.38
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.94
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.62
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.58
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.69
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.0
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,12.9
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.4
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.19
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.56
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.15
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.18
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.94
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,12.8
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.07
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.84
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.92
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.96
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.59
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.51
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.92
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.6
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.17
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,12.7
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.07
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.21
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.41
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.39
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
113776,Pursey Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.81
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.32
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.27
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.12
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.02
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.58
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113776,Pursey Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.05
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.33
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.09
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.47
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.82
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.47
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113776,Pursey Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.93
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.22
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.98
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.3
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113776,Pursey Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.56
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.78
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.19
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.96
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.58
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.79
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.88
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
