Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113776,Pursey Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.18
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.99
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.81
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.69
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.3
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.55
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.97
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.09
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.95
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.22
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.3
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113776,Pursey Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.96
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.04
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.31
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.95
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.26
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.05
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.2
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.51
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.99
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.38
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.86
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.2
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.94
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.27
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.61
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.19
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.1
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113776,Pursey Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.23
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.28
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.07
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.43
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.69
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.39
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,12.0
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113776,Pursey Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.4
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.95
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.96
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.75
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,12.0
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.65
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.39
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.01
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.02
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.22
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.39
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,12.0
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113776,Pursey Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.47
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.56
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.42
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.74
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.31
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.55
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.56
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113776,Pursey Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.21
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.47
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.79
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.87
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.92
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.19
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
