Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.11
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.73
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.39
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.17
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.3
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.52
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.83
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.81
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113776,Pursey Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.77
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.79
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.96
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.38
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.2
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113776,Pursey Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.37
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.95
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.33
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.8
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.41
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.04
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.11
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.15
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.41
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.12
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.37
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
113776,Pursey Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.82
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.1
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.12
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.54
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.83
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.28
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.51
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113776,Pursey Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.91
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.92
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.36
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.09
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.56
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.79
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.73
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113776,Pursey Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.38
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.73
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.82
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.98
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.86
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.89
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.34
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.2
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.9
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113776,Pursey Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.62
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.85
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.26
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.69
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.12
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.93
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.02
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,12.0
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113776,Pursey Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.79
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.24
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.18
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.92
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.09
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.54
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.54
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.08
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,12.0
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113776,Pursey Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.08
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.49
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.55
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.48
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
