Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.26
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.83
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.98
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,12.0
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113776,Pursey Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.09
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.53
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.12
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.32
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.36
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.13
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.39
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.7
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.0
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,12.0
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113776,Pursey Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.24
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.87
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.13
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.08
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.13
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.01
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.1
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.7
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,12.0
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113776,Pursey Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.95
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.02
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.12
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.99
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.59
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.82
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.77
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.81
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.69
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.93
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,12.1
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113776,Pursey Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.59
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.24
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.66
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.09
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.14
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,12.1
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113776,Pursey Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.19
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.54
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.24
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.32
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.65
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.41
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.2
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,12.1
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113776,Pursey Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.51
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.81
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.97
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.02
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.02
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.6
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.52
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.82
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,12.2
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.07
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.06
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.05
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.6
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,12.3
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113776,Pursey Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.91
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.99
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.87
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.75
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.66
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.85
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.09
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.81
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.3
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.03
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.72
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.86
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.66
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.27
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.9
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,12.3
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113776,Pursey Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.15
