Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.55
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.25
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.23
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.36
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.96
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.07
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.9
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.87
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.24
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.83
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.98
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.42
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.92
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.79
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.33
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.15
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.5
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113776,Pursey Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.62
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.27
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.32
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.48
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.15
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.51
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.81
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.87
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.28
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113776,Pursey Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.7
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.3
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.75
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.7
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.14
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.33
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.16
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.35
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,12.7
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.0
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.6
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.69
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.98
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.98
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,12.8
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113776,Pursey Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.01
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.31
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.04
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,12.8
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.7
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.91
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.59
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.6
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.61
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.71
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.6
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,12.9
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
