Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.56
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.7
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.04
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.6
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.24
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.67
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,12.9
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.39
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.89
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.26
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.02
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.41
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.83
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.0
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113776,Pursey Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.46
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.0
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.8
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.69
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.4
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.0
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113776,Pursey Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.19
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.04
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.97
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.21
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.76
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,13.1
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.0
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.96
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.53
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,13.1
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113776,Pursey Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.55
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.23
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.32
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.28
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.45
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,13.2
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113776,Pursey Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.17
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.65
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.08
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.26
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.08
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.7
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.0
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,13.3
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113776,Pursey Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.79
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.98
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.78
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.45
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.94
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.1
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,13.3
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113776,Pursey Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.81
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.4
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.64
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.72
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.1
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,13.4
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113776,Pursey Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.42
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.59
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.39
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.7
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.95
