Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.4
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.95
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.27
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.4
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.5
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113776,Pursey Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.71
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.92
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.09
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.36
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.5
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113776,Pursey Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.45
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.12
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.22
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.91
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.6
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113776,Pursey Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.03
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.84
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.94
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.6
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.6
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.3
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.81
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.57
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.7
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113776,Pursey Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.39
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.85
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.15
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.83
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.11
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.9
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.8
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113776,Pursey Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.38
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.54
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.94
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.18
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.1
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.2
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.3
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.8
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113776,Pursey Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.46
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.22
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.55
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.72
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.4
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.9
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113776,Pursey Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.57
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.5
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.97
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.24
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.19
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,14.0
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.83
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.54
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
