Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.7
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.12
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.19
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.0
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
113776,Pursey Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.2
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.77
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.56
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.91
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.06
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.1
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113776,Pursey Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.01
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.84
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.88
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.11
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.26
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.2
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113776,Pursey Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.0
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.26
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.15
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.08
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.99
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.6
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.0
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.2
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.18
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.28
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.18
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.36
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.92
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.08
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.3
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113776,Pursey Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.43
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.08
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.16
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.91
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.29
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.46
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.1
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
113776,Pursey Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.3
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.28
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.17
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.47
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.44
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.21
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.14
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.73
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.21
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.57
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.52
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.93
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.2
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.66
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.39
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.91
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
