Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.16
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.75
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.6
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.07
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.42
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.2
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.72
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.8
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.45
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.16
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113776,Pursey Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.34
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.76
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.22
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.72
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.58
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.71
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.44
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.17
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.15
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113776,Pursey Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.86
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.52
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.23
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.84
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.27
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113776,Pursey Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.44
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.02
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.56
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.91
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.66
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.44
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.54
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.66
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.58
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.89
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.43
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.3
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.07
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.34
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.42
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.88
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.56
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.92
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.65
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.33
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.1
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.51
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.67
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.55
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.4
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.3
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.98
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.23
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.44
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.81
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
