Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.37
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.62
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.11
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.88
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.83
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.33
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.18
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.02
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.91
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.51
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.94
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.45
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.08
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.67
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.99
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.84
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.91
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.82
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113776,Pursey Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.71
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.95
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.94
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.73
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.31
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.02
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.61
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113776,Pursey Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.28
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.94
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.2
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.73
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.97
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.45
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
113776,Pursey Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.34
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.48
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.16
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.94
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.54
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.36
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.58
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.72
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113776,Pursey Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.39
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.09
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.75
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.49
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.97
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.51
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.2
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.96
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.48
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113776,Pursey Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.92
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.6
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.03
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.0
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.56
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.15
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.96
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.89
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.9
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113776,Pursey Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.21
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.35
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.31
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.09
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.56
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.93
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.5
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
113776,Pursey Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.68
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.64
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.36
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.09
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.02
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.4
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.98
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.93
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.58
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
