Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113776,Pursey Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.05
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.24
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.41
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.91
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.83
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.35
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.83
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.38
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.82
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.1
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113776,Pursey Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.94
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.93
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.67
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.85
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.52
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.1
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.43
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.91
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.63
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.4
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113776,Pursey Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.29
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.36
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.58
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.41
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.95
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.31
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.63
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.74
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.5
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113776,Pursey Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.35
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.29
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.15
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.21
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.9
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.64
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.8
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.19
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.0
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113776,Pursey Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.74
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.79
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.8
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.38
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.06
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.4
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.57
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.06
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.94
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.1
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.5
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
113776,Pursey Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.25
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.28
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.1
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.05
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.41
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.03
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.76
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.9
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.5
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
113776,Pursey Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.5
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.54
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.51
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.87
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.08
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.1
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.35
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.37
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.58
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.88
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.7
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113776,Pursey Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.74
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.83
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.91
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.44
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.92
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.86
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.51
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.3
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
113776,Pursey Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.89
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.37
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.85
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.3
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.63
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.02
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.81
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.75
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.42
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.4
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.0
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113776,Pursey Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.98
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.48
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.6
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.58
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.75
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
