Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.47
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.2
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.88
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113776,Pursey Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.38
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.94
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.46
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.77
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.75
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.72
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.63
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.49
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
113776,Pursey Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.43
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.09
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.1
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.52
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.42
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.87
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.9
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.32
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.9
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113776,Pursey Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.56
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.8
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.03
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.71
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.25
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.52
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.4
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.08
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.31
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
113776,Pursey Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.02
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.1
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.43
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.79
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.56
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.54
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,25.66
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.75
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,107.8
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
113776,Pursey Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.1
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.36
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,14.4
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.5
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.2
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.92
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.87
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.88
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.66
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.32
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.8
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
113776,Pursey Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.97
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.92
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.73
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.03
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.18
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.18
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.56
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.9
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.7
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113776,Pursey Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.18
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.8
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.73
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.84
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.19
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.37
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.68
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.9
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.1
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.7
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113776,Pursey Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.79
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.19
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.4
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.89
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.76
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.58
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.6
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.79
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.59
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.0
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113776,Pursey Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.39
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.57
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.62
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.18
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.38
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.99
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.6
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.88
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.72
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.97
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.6
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
113776,Pursey Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.67
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.49
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.52
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.15
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
