Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.79
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.51
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.49
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.34
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113776,Pursey Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.96
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.54
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.72
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.25
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.68
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.68
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.57
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.34
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.91
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,54.0
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113776,Pursey Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.63
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.02
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.57
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.92
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.44
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.93
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.33
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.06
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.17
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113776,Pursey Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.03
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.38
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.56
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.05
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.2
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.55
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.23
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.6
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.43
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.5
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113776,Pursey Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.88
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.75
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.87
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.4
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.76
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.32
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.4
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113776,Pursey Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.08
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.51
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.9
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.1
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.52
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.09
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.18
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.79
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.76
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.3
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.9
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113776,Pursey Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.31
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.71
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.87
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.47
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.63
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.13
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.4
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113776,Pursey Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.54
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.98
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.99
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.29
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.42
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.2
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.69
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.87
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.51
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.38
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.65
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.63
