Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.79
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.66
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.77
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.93
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.42
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.3
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113776,Pursey Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.37
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.42
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.98
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.93
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.66
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.57
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.19
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.25
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.03
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.52
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.65
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.2
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.82
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.39
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.62
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.89
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.39
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.14
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.1
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113776,Pursey Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.9
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.49
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.22
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.86
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.15
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.0
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.51
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.86
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.47
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.67
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.95
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.73
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.86
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.7
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.9
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.31
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.88
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.47
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.8
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.76
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.23
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.91
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.13
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.34
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.42
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.7
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.9
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.99
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.69
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.3
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.46
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
