Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.53
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.16
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.7
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.27
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.58
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.68
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.08
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.65
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.55
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.9
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.47
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.3
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113776,Pursey Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.59
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.63
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.65
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.07
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.2
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.71
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.4
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.77
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.49
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.1
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113776,Pursey Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.62
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.26
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.21
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.36
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.27
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.0
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.85
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.68
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.7
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.2
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.8
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.82
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.16
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.71
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.7
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.26
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.86
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,13.7
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113776,Pursey Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.54
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.97
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.25
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.67
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.4
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.6
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113776,Pursey Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.03
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.09
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.51
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,54.8
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.11
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.7
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.56
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.96
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.5
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113776,Pursey Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.68
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.77
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.34
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.48
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,62.3
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
