Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.98
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.4
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113776,Pursey Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.51
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.62
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.62
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.45
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.9
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.83
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.61
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.83
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,13.3
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113776,Pursey Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.23
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.49
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.09
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.35
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.03
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.81
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.2
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.82
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.13
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.34
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.11
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.1
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.87
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.71
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.07
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.94
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,13.1
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113776,Pursey Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.0
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.79
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.26
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.52
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.2
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,13.1
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.46
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.73
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.64
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.62
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.1
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,13.0
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113776,Pursey Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.38
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.28
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.33
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.02
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.9
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113776,Pursey Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.66
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.2
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.13
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.08
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.38
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.91
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.53
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.9
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.41
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.97
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.98
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.48
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.17
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.22
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.55
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.8
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.58
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.03
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.9
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.81
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
