Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.53
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.7
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.1
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.55
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.15
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.83
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113776,Pursey Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.69
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.94
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.13
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.46
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.44
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.21
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.38
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.41
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.62
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.84
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.06
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.59
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.0
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.2
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113776,Pursey Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.98
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.64
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.25
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.17
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.91
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.05
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.35
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113776,Pursey Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.23
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.63
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.26
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.96
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.51
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.42
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.43
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.95
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113776,Pursey Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.99
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.45
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.01
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.25
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.33
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.26
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.06
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.32
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113776,Pursey Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.51
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.92
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.97
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.54
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.9
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.4
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.39
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.32
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.0
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.19
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.9
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113776,Pursey Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.7
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.23
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.63
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
