Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.19
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.45
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.1
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.2
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.1
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.96
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.91
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.8
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.2
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.21
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.12
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.45
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.0
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113776,Pursey Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.64
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.28
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.37
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.38
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.37
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.57
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.37
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.06
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.06
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113776,Pursey Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.65
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.88
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.36
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.16
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.23
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.78
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.62
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.71
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.1
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113776,Pursey Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.78
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.81
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.5
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.05
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.87
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.14
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.33
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.5
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113776,Pursey Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.31
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.51
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.79
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.36
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.37
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.4
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.26
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.35
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.15
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113776,Pursey Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.54
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.39
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.18
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.69
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.59
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.54
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.91
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,12.4
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113776,Pursey Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.04
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.47
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.93
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.48
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.49
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.81
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113776,Pursey Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.8
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.99
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.63
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.35
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.63
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.18
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.22
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113776,Pursey Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.71
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.65
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.99
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.18
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.7
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.51
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.61
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.8
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,12.5
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
