Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113776,Pursey Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.96
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.54
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.31
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.08
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.96
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.67
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.07
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.83
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.59
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.6
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.93
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113776,Pursey Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.23
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.24
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.39
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,57.5
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.9
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.04
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.55
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.13
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.54
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,12.6
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.35
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.59
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.59
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.04
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.08
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.56
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.92
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.59
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.7
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113776,Pursey Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.47
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.12
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.89
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.38
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.67
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.59
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.8
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113776,Pursey Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.72
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.0
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.15
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.67
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.8
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.11
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.01
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.65
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.22
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.96
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.56
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.37
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.8
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.39
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.45
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.97
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.85
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.11
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.9
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.06
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.03
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.42
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.69
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.4
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.9
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.8
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.17
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.38
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.96
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.92
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.0
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
