Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113776,Pursey Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.97
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.59
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.4
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.09
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.0
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.88
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.55
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.85
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.3
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.87
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.93
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.4
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.1
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.72
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.8
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.77
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.86
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.2
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.0
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.82
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.3
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.42
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.79
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.71
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.04
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.21
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.3
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.16
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.34
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.87
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.4
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.77
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.86
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.16
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.33
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.4
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.42
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.08
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.13
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.51
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,13.4
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.79
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.93
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.17
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.29
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.5
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.95
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.84
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.07
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.96
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.0
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.38
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
