Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.37
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.9
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113776,Pursey Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.21
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.45
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.95
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.36
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.5
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.76
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.14
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.0
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113776,Pursey Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.18
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.34
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.73
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.48
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.77
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.44
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.5
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.76
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.0
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113776,Pursey Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.07
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.0
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.91
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.18
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.44
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.5
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.9
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.8
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.0
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113776,Pursey Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.95
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.15
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.97
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.91
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.91
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.24
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.28
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.17
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.2
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.1
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113776,Pursey Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.8
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.67
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.04
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.45
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.1
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.0
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.66
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.0
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.85
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.93
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.1
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113776,Pursey Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.74
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.69
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.77
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.07
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.25
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.94
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.1
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113776,Pursey Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.72
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.92
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.81
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.62
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.56
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.04
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.2
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113776,Pursey Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.93
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.55
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.88
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.9
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.83
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.3
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.22
