Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.57
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.77
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.38
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.85
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.4
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.92
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.3
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
113776,Pursey Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.28
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.32
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.22
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.85
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.5
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.28
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.3
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.49
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.44
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.22
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.26
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.48
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.81
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.76
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.14
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.56
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.22
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.83
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.19
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.26
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.33
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.34
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.39
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.2
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.0
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.7
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.25
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.99
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.34
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.82
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,14.4
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.6
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.62
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.0
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.34
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.47
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.59
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.47
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.37
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.54
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.23
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,14.5
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.68
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.62
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.59
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.69
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.92
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.9
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.44
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.82
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.71
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.07
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
