Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.3
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.17
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.4
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.82
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.21
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.86
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.21
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.11
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.65
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.24
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.15
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.36
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.0
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.39
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.96
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.57
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.63
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.93
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.63
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.05
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.54
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.71
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.39
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.51
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.24
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.56
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.3
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.04
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.16
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.66
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.12
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.98
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.45
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.98
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.69
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.29
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.19
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.69
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.52
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.62
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.47
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.41
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.38
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.91
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113776,Pursey Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.14
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.02
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.81
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.46
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.38
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113776,Pursey Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.6
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.73
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.88
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.51
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.33
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.96
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.01
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.82
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.99
