Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.62
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113776,Pursey Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.81
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.88
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.29
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.73
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.21
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.7
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.52
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.13
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.9
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113776,Pursey Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.62
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.86
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.11
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.31
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.59
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.77
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.6
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113776,Pursey Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.68
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.19
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.61
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.3
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.87
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.2
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.65
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.3
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113776,Pursey Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.08
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.52
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.44
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.5
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.81
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.5
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.26
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113776,Pursey Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.93
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.7
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.46
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.66
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.51
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.67
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.38
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113776,Pursey Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.5
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.67
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.56
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.72
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.51
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.64
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.5
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.38
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.7
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.0
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.14
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.13
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.73
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.69
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113776,Pursey Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.45
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.73
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.69
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.9
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.49
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.35
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.7
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.24
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113776,Pursey Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.52
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.62
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.74
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.64
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.3
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.78
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.75
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.88
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113776,Pursey Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.26
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.17
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
