Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.3
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.52
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.26
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113776,Pursey Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.41
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.1
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.83
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.24
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.33
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.61
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
113776,Pursey Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.7
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.97
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.52
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.57
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.13
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.81
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.53
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113776,Pursey Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.65
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.31
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.51
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.46
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.36
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.37
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.18
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.06
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.3
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113776,Pursey Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.22
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.34
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.19
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.43
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-4.09
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.57
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.34
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.27
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113776,Pursey Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.19
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.41
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.41
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.57
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.41
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.35
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.15
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.5
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113776,Pursey Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.35
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.65
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.73
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.24
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.63
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.05
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.59
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.17
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.5
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113776,Pursey Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.31
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.68
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.43
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.34
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.45
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.96
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.61
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.43
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.32
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.4
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113776,Pursey Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.97
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.38
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.1
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.37
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.45
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.09
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.05
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.4
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113776,Pursey Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.22
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.73
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.7
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.27
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.07
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.89
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.05
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.75
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
113776,Pursey Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.35
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.47
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.65
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
