Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.18
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.79
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.61
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.58
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.0
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.63
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113776,Pursey Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.74
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.46
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.15
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.64
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.66
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.61
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.75
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.36
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.4
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.8
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
113776,Pursey Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.74
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.46
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.47
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.4
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.7
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.35
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.84
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.79
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.38
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.08
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.83
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.7
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
113776,Pursey Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.45
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.76
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.13
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.37
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.06
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.28
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.75
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.13
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.2
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
113776,Pursey Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.29
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.34
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.48
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.67
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.16
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.04
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.96
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.9
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.3
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.2
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113776,Pursey Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.3
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.0
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.51
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.0
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.87
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.25
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.64
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.84
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.25
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.58
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.6
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113776,Pursey Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.76
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.51
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.54
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.46
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.96
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.56
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.39
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.39
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.57
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.39
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
113776,Pursey Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.48
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.72
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.39
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.61
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.89
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.36
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.57
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.87
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.46
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.0
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.5
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113776,Pursey Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.31
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.29
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.73
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.9
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.19
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.23
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.6
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.85
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.17
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.7
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.0
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
113776,Pursey Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.88
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.27
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.7
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.63
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.94
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.56
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.05
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.21
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.73
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.8
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.4
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
