Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113776,Pursey Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.89
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.39
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.52
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.07
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.87
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.72
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.66
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.72
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.2
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113776,Pursey Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.91
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.09
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.38
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.9
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.38
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.75
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.7
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.5
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.4
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113776,Pursey Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.73
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.37
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.59
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.09
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.18
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.98
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,24.98
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.5
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
113776,Pursey Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.82
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.66
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.57
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.07
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.0
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.14
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.32
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.01
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.86
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.1
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.3
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.5
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.0
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
113776,Pursey Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.52
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.24
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.72
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.26
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.2
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.63
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.11
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.66
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.4
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
113776,Pursey Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.69
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.66
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.27
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.48
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.41
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.51
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.8
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.3
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113776,Pursey Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.3
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.41
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.62
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.03
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.29
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.97
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.97
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.07
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.44
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.5
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.2
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.93
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.49
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.46
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.35
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.08
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.92
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.43
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.3
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113776,Pursey Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.77
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.54
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.59
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.41
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.94
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.4
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.1
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.36
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.0
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113776,Pursey Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.98
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.8
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.7
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.67
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.1
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.61
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
