Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.52
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.36
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.5
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.86
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.61
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.52
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.1
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.49
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.72
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.68
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.6
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.39
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113776,Pursey Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.41
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.99
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.48
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.4
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.31
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.0
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.69
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.47
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.52
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.39
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.42
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.75
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.1
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.02
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.99
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.5
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.5
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.0
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113776,Pursey Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.46
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.88
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.75
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.92
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.22
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.84
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.9
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.7
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113776,Pursey Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.46
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.56
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.41
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.49
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.73
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.32
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.62
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.42
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113776,Pursey Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.35
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.61
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.19
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.16
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.37
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.08
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.2
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.06
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,64.4
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.1
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113776,Pursey Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.63
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.6
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.57
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.18
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.66
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.23
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.68
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.35
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.9
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113776,Pursey Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.02
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.42
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.3
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.86
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.37
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.79
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.9
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.33
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.62
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.29
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113776,Pursey Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.38
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.41
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.91
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.6
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
