Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.55
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.26
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.89
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.9
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.8
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113776,Pursey Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.54
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.36
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.63
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.0
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.11
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.9
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113776,Pursey Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.11
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.37
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.04
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.29
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.43
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.68
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.98
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.99
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.0
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.7
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.92
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.11
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.04
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.77
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.87
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.2
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.22
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.64
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,52.5
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.6
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
113776,Pursey Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.41
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.66
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.83
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.58
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.84
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.85
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.44
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.34
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,20.81
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.3
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113776,Pursey Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.72
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.12
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.66
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.85
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.89
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.97
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.42
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.35
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.54
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.74
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.5
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113776,Pursey Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.91
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.38
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.23
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.37
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.12
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.15
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.28
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113776,Pursey Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.09
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.16
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.14
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.68
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.96
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.38
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.0
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.4
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113776,Pursey Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.04
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.91
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.07
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.98
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.76
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.69
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.52
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.5
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.1
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113776,Pursey Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.48
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.33
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.49
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.03
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.48
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.7
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.3
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.94
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.15
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.45
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.07
