Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.42
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.95
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.26
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.82
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.76
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,17.2
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113776,Pursey Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.41
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.34
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.53
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.96
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.19
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.24
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.05
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.35
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.14
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.64
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.5
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.0
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113776,Pursey Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.36
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.07
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.97
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.61
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.06
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.55
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.68
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.32
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.85
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113776,Pursey Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.6
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.97
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.0
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.56
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.89
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.1
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113776,Pursey Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.02
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.3
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.6
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.0
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.0
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.75
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.85
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
113776,Pursey Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.82
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.7
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.11
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.92
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.25
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.76
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.83
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.0
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113776,Pursey Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.79
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.33
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,23.18
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.77
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,83.8
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.7
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.94
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.75
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.42
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.09
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113776,Pursey Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.29
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.04
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.54
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.07
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.7
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.64
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.82
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.15
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.85
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.13
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.16
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.28
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.27
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.59
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.44
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113776,Pursey Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.1
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.82
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.55
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.53
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.15
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.32
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.9
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113776,Pursey Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
