Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.12
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.01
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.52
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.58
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.37
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.02
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,55.8
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113776,Pursey Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.79
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.83
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.34
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.56
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.03
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.89
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113776,Pursey Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.65
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.75
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.22
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.14
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.8
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.09
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,59.5
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.92
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.99
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.8
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113776,Pursey Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.79
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.26
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.72
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.43
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.15
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.21
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.79
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.03
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.8
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.0
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.7
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113776,Pursey Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.05
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.1
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.42
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.5
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.64
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.1
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.3
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.4
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.7
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113776,Pursey Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.01
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.55
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.53
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.14
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.69
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.32
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.22
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.94
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.15
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.7
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.91
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.63
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.15
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.88
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.3
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.34
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.02
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.75
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.36
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.92
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.63
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.03
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.34
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113776,Pursey Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.8
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.53
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.69
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.49
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.52
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.68
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.64
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.7
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113776,Pursey Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.34
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.51
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.58
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.01
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.7
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.88
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.17
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.94
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.86
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.8
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.3
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
