Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.3
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.88
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.01
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.83
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.65
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.05
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.91
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.6
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113776,Pursey Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.88
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.84
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.86
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.78
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.03
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113776,Pursey Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.04
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.11
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.3
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.89
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.65
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.83
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.1
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.12
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113776,Pursey Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.44
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.59
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.81
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.71
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.65
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.85
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.41
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.1
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.7
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.91
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.55
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.07
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.3
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.71
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.35
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.21
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.09
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.5
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113776,Pursey Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.07
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.17
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113776,Pursey Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.43
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.83
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.73
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.84
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.66
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.52
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.4
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113776,Pursey Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.76
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.86
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.32
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.9
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.56
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.8
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.47
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.79
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.1
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.73
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.99
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.15
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.58
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.31
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.05
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
