Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.02
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.47
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.39
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.91
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.37
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.78
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.08
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
113776,Pursey Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.14
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.67
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.09
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.3
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.17
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.56
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.28
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.23
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.25
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.1
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.08
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.05
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.49
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.34
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.48
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.13
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.64
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.98
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.7
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.58
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.6
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.36
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.19
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.04
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.66
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.86
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.99
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.37
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.72
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.74
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.44
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.8
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.17
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.4
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.93
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.48
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.56
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.43
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.74
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
